Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113981,Emet Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.16
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.25
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.15
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113981,Emet Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.75
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113981,Emet Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113981,Emet Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
113981,Emet Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.33
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.24
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
