Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113981,Emet Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.97
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.4
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113981,Emet Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.83
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113981,Emet Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113981,Emet Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113981,Emet Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.6
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113981,Emet Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.71
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113981,Emet Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.92
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113981,Emet Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.62
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.09
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113981,Emet Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.19
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113981,Emet Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.52
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
