Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113981,Emet Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.59
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113981,Emet Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.91
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.87
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113981,Emet Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.15
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.78
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.44
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113981,Emet Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.57
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.91
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113981,Emet Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.28
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
113981,Emet Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.42
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.05
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113981,Emet Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.92
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113981,Emet Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.08
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.58
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.5
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113981,Emet Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.4
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.45
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.0
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113981,Emet Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.95
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.5
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
