Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113981,Emet Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113981,Emet Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.57
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.09
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.7
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113981,Emet Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.07
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.68
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113981,Emet Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.25
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.0
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113981,Emet Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.34
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
113981,Emet Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.06
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.1
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.93
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113981,Emet Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.6
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.69
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113981,Emet Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113981,Emet Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113981,Emet Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.79
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.3
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.57
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.42
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
