Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113981,Emet Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.72
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.5
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.73
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113981,Emet Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.02
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113981,Emet Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.67
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.9
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.18
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113981,Emet Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.6
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113981,Emet Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.96
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113981,Emet Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.31
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.92
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113981,Emet Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113981,Emet Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113981,Emet Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.15
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113981,Emet Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
