Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113981,Emet Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.31
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113981,Emet Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.01
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113981,Emet Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113981,Emet Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113981,Emet Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113981,Emet Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113981,Emet Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113981,Emet Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
