Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113981,Emet Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113981,Emet Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113981,Emet Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113981,Emet Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113981,Emet Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
