Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113981,Emet Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113981,Emet Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113981,Emet Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113981,Emet Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113981,Emet Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113981,Emet Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113981,Emet Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
