Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113981,Emet Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113981,Emet Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113981,Emet Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
113981,Emet Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113981,Emet Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113981,Emet Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.73
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113981,Emet Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113981,Emet Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.15
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.42
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
113981,Emet Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
