Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113981,Emet Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.74
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113981,Emet Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.63
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.3
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
113981,Emet Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.46
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.5
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113981,Emet Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.31
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,100.7
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
113981,Emet Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.53
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113981,Emet Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.38
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.5
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113981,Emet Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.95
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.7
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.13
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113981,Emet Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.76
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.0
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113981,Emet Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.66
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.9
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113981,Emet Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.04
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.5
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
