Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
113981,Emet Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.22
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.2
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
113981,Emet Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.04
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.9
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113981,Emet Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.9
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.5
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.88
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.53
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.08
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
113981,Emet Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.91
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.1
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.85
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
113981,Emet Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,28.29
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,84.6
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,120.1
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.54
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.96
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.86
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.1
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
113981,Emet Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,72.7
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.4
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113981,Emet Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.13
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.0
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.37
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.42
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
113981,Emet Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.22
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,103.2
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.26
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
113981,Emet Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.52
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,82.9
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.2
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.32
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
113981,Emet Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.69
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.2
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.27
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
