Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
113981,Emet Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.64
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.4
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.45
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.49
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.64
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
113981,Emet Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.29
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.61
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.41
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.53
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
113981,Emet Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.92
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.4
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.84
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,73.7
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.5
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
113981,Emet Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.57
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.4
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.51
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.5
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.62
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
113981,Emet Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.49
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.3
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.56
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.94
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.87
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.09
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.39
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
113981,Emet Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.92
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.7
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.04
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.19
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.23
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.76
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.75
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
113981,Emet Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.53
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.3
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.42
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.66
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.41
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.6
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
113981,Emet Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.91
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.23
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.2
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.93
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
113981,Emet Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.82
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.8
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.91
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.7
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.2
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.55
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.7
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
113981,Emet Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.27
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.4
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.48
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.4
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.1
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
