Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
113981,Emet Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.37
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.25
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,73.3
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.3
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.47
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.91
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.1
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.51
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.75
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113981,Emet Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.63
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.54
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.9
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.94
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.68
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.3
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.18
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.98
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
113981,Emet Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.82
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.1
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.12
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.35
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.3
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.13
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
113981,Emet Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.05
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.57
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.92
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.51
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
113981,Emet Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.52
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.78
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.6
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.25
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.47
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.8
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
113981,Emet Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.62
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.3
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.6
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.7
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.02
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.55
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
113981,Emet Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.84
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,100.5
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.6
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.53
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.53
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.0
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.08
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
113981,Emet Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.28
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.2
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.64
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.63
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.57
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.4
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113981,Emet Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.11
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.54
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.5
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.77
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.76
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.5
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.85
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.5
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.61
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.18
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113981,Emet Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.09
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.01
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.2
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.37
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.3
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
