Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.5
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113981,Emet Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.55
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,30.15
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,125.3
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.03
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.99
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.14
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.2
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.77
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113981,Emet Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.41
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.99
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.56
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113981,Emet Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.38
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.51
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.57
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113981,Emet Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.15
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.9
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.48
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.45
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113981,Emet Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.3
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.3
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.29
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113981,Emet Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.69
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.22
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113981,Emet Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.53
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.5
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.8
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113981,Emet Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.18
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.23
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.47
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113981,Emet Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.27
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.16
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
