Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113981,Emet Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.0
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.1
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113981,Emet Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113981,Emet Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113981,Emet Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113981,Emet Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.61
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113981,Emet Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113981,Emet Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113981,Emet Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
