Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113981,Emet Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113981,Emet Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.41
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113981,Emet Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113981,Emet Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113981,Emet Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.81
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113981,Emet Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113981,Emet Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113981,Emet Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113981,Emet Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.29
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.87
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.55
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.37
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
