Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113981,Emet Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.52
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.0
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.27
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.61
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113981,Emet Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.38
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.25
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,67.9
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113981,Emet Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113981,Emet Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.84
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113981,Emet Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.42
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113981,Emet Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.94
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.47
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113981,Emet Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.03
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.76
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113981,Emet Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113981,Emet Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.41
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
