Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113981,Emet Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.14
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.18
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113981,Emet Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.14
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.18
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113981,Emet Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.75
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113981,Emet Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.51
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113981,Emet Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.49
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.76
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113981,Emet Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.88
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.01
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113981,Emet Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.12
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.99
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.86
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113981,Emet Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.18
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.32
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113981,Emet Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.26
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.0
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113981,Emet Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.4
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
