Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113981,Emet Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.25
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
113981,Emet Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.06
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113981,Emet Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.72
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.45
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113981,Emet Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.56
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.3
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.8
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.19
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
113981,Emet Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113981,Emet Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.58
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113981,Emet Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113981,Emet Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.62
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113981,Emet Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.12
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.5
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113981,Emet Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
