Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113981,Emet Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113981,Emet Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.56
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.7
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113981,Emet Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.4
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113981,Emet Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.21
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.26
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113981,Emet Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113981,Emet Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113981,Emet Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113981,Emet Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113981,Emet Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113981,Emet Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
