Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113981,Emet Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113981,Emet Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113981,Emet Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113981,Emet Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113981,Emet Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113981,Emet Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113981,Emet Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113981,Emet Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113981,Emet Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
