Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113981,Emet Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113981,Emet Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113981,Emet Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113981,Emet Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113981,Emet Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113981,Emet Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113981,Emet Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113981,Emet Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
