Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113981,Emet Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.02
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113981,Emet Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113981,Emet Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113981,Emet Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113981,Emet Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113981,Emet Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.84
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113981,Emet Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.73
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113981,Emet Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
