Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113981,Emet Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113981,Emet Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113981,Emet Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113981,Emet Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113981,Emet Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113981,Emet Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.98
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113981,Emet Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
