Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113981,Emet Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113981,Emet Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113981,Emet Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.27
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113981,Emet Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.62
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.81
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113981,Emet Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113981,Emet Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.88
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.21
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
113981,Emet Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.86
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113981,Emet Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
113981,Emet Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.6
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.5
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.41
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.55
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.6
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
