Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113981,Emet Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.81
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.36
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.4
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.44
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.54
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113981,Emet Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.47
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.0
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.27
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113981,Emet Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.74
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.5
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.7
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.61
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.96
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113981,Emet Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.84
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.8
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113981,Emet Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.03
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
113981,Emet Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.26
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.78
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.45
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.1
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113981,Emet Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.06
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113981,Emet Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.88
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.12
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.65
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.05
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
113981,Emet Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.66
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.99
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.66
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.1
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.1
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
