Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
113981,Emet Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.04
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.46
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.06
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.4
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113981,Emet Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.18
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.12
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.91
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
113981,Emet Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.24
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.16
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.3
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113981,Emet Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.62
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.87
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
113981,Emet Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.35
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.7
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113981,Emet Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.86
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.05
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.0
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.06
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.6
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
113981,Emet Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.08
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.92
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,70.6
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.9
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.5
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113981,Emet Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.84
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.51
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.0
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.46
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113981,Emet Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.13
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.13
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.27
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.64
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.76
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,81.8
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.2
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.0
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.33
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113981,Emet Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.08
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.21
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.65
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.52
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.3
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
