Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.06
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113981,Emet Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.36
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.47
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.8
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.57
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.5
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
113981,Emet Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.0
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.96
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113981,Emet Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.37
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.55
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.5
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.63
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.49
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113981,Emet Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.34
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.92
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.18
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
113981,Emet Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.5
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.95
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113981,Emet Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.94
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113981,Emet Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.46
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.64
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113981,Emet Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113981,Emet Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
113981,Emet Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.96
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.85
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
