Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113981,Emet Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113981,Emet Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113981,Emet Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113981,Emet Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.99
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.7
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113981,Emet Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113981,Emet Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113981,Emet Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113981,Emet Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.42
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
