Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113981,Emet Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113981,Emet Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113981,Emet Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113981,Emet Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113981,Emet Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113981,Emet Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113981,Emet Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113981,Emet Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113981,Emet Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113981,Emet Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
