Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113981,Emet Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.01
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,67.1
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113981,Emet Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.02
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113981,Emet Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113981,Emet Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.73
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113981,Emet Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.58
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
113981,Emet Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.08
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.1
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113981,Emet Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.02
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113981,Emet Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.18
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.64
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113981,Emet Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.16
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.64
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
