Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113981,Emet Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.22
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.87
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113981,Emet Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113981,Emet Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.06
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.15
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.94
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113981,Emet Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.16
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.0
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113981,Emet Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113981,Emet Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.73
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.03
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113981,Emet Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.61
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.99
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.64
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.2
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.53
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
113981,Emet Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.4
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.4
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.26
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
