Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113981,Emet Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113981,Emet Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.92
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.62
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113981,Emet Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.39
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113981,Emet Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.85
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113981,Emet Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.5
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.49
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.7
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113981,Emet Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.59
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113981,Emet Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.87
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.4
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
113981,Emet Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.6
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.07
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113981,Emet Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.2
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
