Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113981,Emet Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.96
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.41
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.84
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113981,Emet Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.59
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.85
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113981,Emet Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113981,Emet Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113981,Emet Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113981,Emet Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113981,Emet Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.07
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.71
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113981,Emet Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113981,Emet Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
