Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113981,Emet Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113981,Emet Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113981,Emet Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113981,Emet Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113981,Emet Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113981,Emet Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113981,Emet Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113981,Emet Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113981,Emet Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
