Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113981,Emet Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113981,Emet Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113981,Emet Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113981,Emet Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113981,Emet Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113981,Emet Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113981,Emet Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113981,Emet Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
