Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113981,Emet Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113981,Emet Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113981,Emet Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113981,Emet Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113981,Emet Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113981,Emet Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113981,Emet Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113981,Emet Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.15
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113981,Emet Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113981,Emet Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.69
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
