Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113981,Emet Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.14
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113981,Emet Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113981,Emet Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113981,Emet Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113981,Emet Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113981,Emet Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113981,Emet Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113981,Emet Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113981,Emet Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.67
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.77
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
