Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113981,Emet Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113981,Emet Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113981,Emet Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.26
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.4
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113981,Emet Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113981,Emet Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113981,Emet Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.6
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.06
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113981,Emet Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.73
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113981,Emet Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.96
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113981,Emet Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113981,Emet Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.62
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.9
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
