Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113981,Emet Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.42
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.9
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.68
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.3
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113981,Emet Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.23
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113981,Emet Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113981,Emet Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.16
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.71
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113981,Emet Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.42
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113981,Emet Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.78
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113981,Emet Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.14
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113981,Emet Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.24
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.25
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.07
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
113981,Emet Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.85
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.58
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,79.7
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.29
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
