Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
113981,Emet Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.37
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.45
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113981,Emet Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.73
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.83
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.4
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.11
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.7
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113981,Emet Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.05
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,66.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.1
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113981,Emet Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.98
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.39
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.87
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113981,Emet Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.74
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.02
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.12
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
113981,Emet Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.75
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113981,Emet Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.99
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.91
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.7
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113981,Emet Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.54
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.1
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113981,Emet Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.68
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
