Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113981,Emet Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.64
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.7
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.25
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
113981,Emet Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.31
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.56
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.3
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.37
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113981,Emet Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.75
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.0
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.85
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.2
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113981,Emet Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.51
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.69
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.27
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113981,Emet Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.17
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.04
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.16
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
113981,Emet Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.05
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.9
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.72
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.5
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
113981,Emet Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.06
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.61
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113981,Emet Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.85
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.4
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.82
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.9
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
113981,Emet Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.8
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113981,Emet Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
