Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113981,Emet Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.05
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.39
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.3
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
113981,Emet Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.64
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113981,Emet Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.39
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113981,Emet Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113981,Emet Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.22
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113981,Emet Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.08
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.73
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
113981,Emet Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.92
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113981,Emet Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113981,Emet Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.85
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.64
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113981,Emet Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
