Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
113981,Emet Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.95
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113981,Emet Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113981,Emet Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.25
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.37
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113981,Emet Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.2
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113981,Emet Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113981,Emet Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113981,Emet Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113981,Emet Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.0
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113981,Emet Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113981,Emet Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.11
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
