Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113981,Emet Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.93
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113981,Emet Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.1
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.07
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113981,Emet Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.96
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113981,Emet Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.01
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113981,Emet Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.3
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113981,Emet Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.56
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.6
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113981,Emet Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.93
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113981,Emet Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.17
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.99
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
