Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113981,Emet Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.04
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113981,Emet Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.82
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113981,Emet Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113981,Emet Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.77
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.2
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
113981,Emet Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.88
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.0
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113981,Emet Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.68
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113981,Emet Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.18
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113981,Emet Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.37
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.5
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.28
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.6
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113981,Emet Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.5
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.14
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113981,Emet Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.79
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
