Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113981,Emet Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
113981,Emet Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.6
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.43
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.84
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113981,Emet Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.71
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.99
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
113981,Emet Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.82
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113981,Emet Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.97
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.16
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
113981,Emet Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.61
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.8
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.79
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
113981,Emet Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.54
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.8
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.37
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
113981,Emet Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.84
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113981,Emet Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.31
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.79
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.07
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.15
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.93
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.49
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
