Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113981,Emet Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
113981,Emet Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113981,Emet Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.66
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.89
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113981,Emet Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.93
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.62
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113981,Emet Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.45
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113981,Emet Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.49
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113981,Emet Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113981,Emet Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
