Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
113981,Emet Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.09
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113981,Emet Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.73
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113981,Emet Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113981,Emet Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113981,Emet Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113981,Emet Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113981,Emet Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
