Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113981,Emet Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.08
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113981,Emet Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113981,Emet Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,40.3
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113981,Emet Lane,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113981,Emet Lane,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113981,Emet Lane,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113981,Emet Lane,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113981,Emet Lane,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
