Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113981,Emet Lane,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113981,Emet Lane,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.11
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113981,Emet Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113981,Emet Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113981,Emet Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113981,Emet Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113981,Emet Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113981,Emet Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113981,Emet Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
