Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113981,Emet Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113981,Emet Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.62
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113981,Emet Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113981,Emet Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113981,Emet Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113981,Emet Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113981,Emet Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113981,Emet Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113981,Emet Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
