Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113981,Emet Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.12
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113981,Emet Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113981,Emet Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.29
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113981,Emet Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113981,Emet Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.36
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113981,Emet Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.06
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113981,Emet Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.75
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113981,Emet Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.1
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
