Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113981,Emet Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,44.4
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113981,Emet Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.8
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
113981,Emet Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113981,Emet Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113981,Emet Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.87
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.28
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113981,Emet Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113981,Emet Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.21
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113981,Emet Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.88
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
