Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113981,Emet Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.43
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.47
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113981,Emet Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113981,Emet Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113981,Emet Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.7
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.2
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.01
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113981,Emet Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.67
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.19
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.06
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.9
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.0
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,45.2
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113981,Emet Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.88
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.36
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.0
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,45.3
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113981,Emet Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.22
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.94
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.24
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,45.3
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113981,Emet Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.34
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.02
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113981,Emet Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.44
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.77
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113981,Emet Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.79
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.46
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.96
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.3
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.39
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.4
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
