Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113981,Emet Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.73
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.5
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.38
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,45.5
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113981,Emet Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.38
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.1
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.6
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.86
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.1
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,45.5
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
113981,Emet Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.62
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.9
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.01
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.97
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,45.5
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113981,Emet Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.07
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.8
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,26.91
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.88
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.3
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.1
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.94
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.7
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.25
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
113981,Emet Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.04
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.0
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,26.98
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.32
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.7
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.3
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.9
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
113981,Emet Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.08
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.25
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.3
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.2
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113981,Emet Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.6
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.8
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,29.42
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.9
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.25
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,67.3
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.1
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113981,Emet Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.8
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.32
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.88
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.3
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.8
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.52
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113981,Emet Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.16
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.7
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.88
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.17
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.3
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,45.4
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
113981,Emet Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.92
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.6
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.02
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,45.3
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
