Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
113981,Emet Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,27.21
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,85.8
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,114.0
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.37
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.77
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,45.3
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
113981,Emet Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.22
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.6
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.36
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.4
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.26
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.7
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,45.2
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
113981,Emet Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.09
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.6
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.4
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.78
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.09
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.91
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
113981,Emet Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.22
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.0
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.24
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.68
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.06
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.72
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.01
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.38
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113981,Emet Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.71
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.24
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.64
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.19
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.39
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.53
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113981,Emet Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.64
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
113981,Emet Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.01
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.4
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.11
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.97
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113981,Emet Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.29
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.15
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.27
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.0
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113981,Emet Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
