Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
113981,Emet Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.22
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.9
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113981,Emet Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.54
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113981,Emet Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.53
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113981,Emet Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.66
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,45.1
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113981,Emet Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.88
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113981,Emet Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113981,Emet Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.62
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,45.0
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.1
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,44.9
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113981,Emet Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,44.8
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113981,Emet Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.01
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,44.7
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
