Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113981,Emet Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,44.6
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113981,Emet Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.75
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,44.5
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113981,Emet Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113981,Emet Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113981,Emet Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.82
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.06
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.5
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113981,Emet Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.21
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.38
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.1
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113981,Emet Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.81
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113981,Emet Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.59
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.82
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.3
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.49
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.04
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.34
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,44.3
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113981,Emet Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.79
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.41
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,44.2
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
