Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113981,Emet Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.62
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.51
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.77
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.69
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113981,Emet Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.79
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.57
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.42
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.82
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,44.1
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
113981,Emet Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.49
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.21
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,44.0
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.17
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113981,Emet Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.1
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.85
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.09
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.5
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.1
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,43.9
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.69
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113981,Emet Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.16
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.63
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.85
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,43.8
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.79
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.92
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,43.7
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113981,Emet Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.52
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,43.6
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113981,Emet Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.06
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
113981,Emet Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.52
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
