Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113981,Emet Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.19
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113981,Emet Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.26
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113981,Emet Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.47
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.42
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.67
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113981,Emet Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.18
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113981,Emet Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.16
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.13
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113981,Emet Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.3
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.57
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113981,Emet Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.18
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.22
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.53
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.4
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
113981,Emet Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.49
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.28
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.23
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113981,Emet Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.3
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.9
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.88
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
