Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113981,Emet Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.52
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.5
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.79
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
113981,Emet Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.26
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113981,Emet Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.57
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.67
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113981,Emet Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.36
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.49
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113981,Emet Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.62
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.0
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.16
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.64
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113981,Emet Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.6
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.51
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.89
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113981,Emet Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.51
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.8
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113981,Emet Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113981,Emet Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113981,Emet Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
