Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113981,Emet Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113981,Emet Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.36
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113981,Emet Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.45
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113981,Emet Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.56
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.77
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113981,Emet Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.19
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113981,Emet Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113981,Emet Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113981,Emet Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113981,Emet Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113981,Emet Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
