Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113981,Emet Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113981,Emet Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113981,Emet Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113981,Emet Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113981,Emet Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113981,Emet Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113981,Emet Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113981,Emet Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113981,Emet Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113981,Emet Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
